Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.29
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
871906,Green Road Ashbourne,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.09
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,25.6
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
871906,Green Road Ashbourne,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.47
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.49
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.74
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,25.0
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.23
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
871906,Green Road Ashbourne,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.4
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.48
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,25.2
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
871906,Green Road Ashbourne,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,8.17
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.4
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.94
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
871906,Green Road Ashbourne,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,24.7
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
871906,Green Road Ashbourne,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
871906,Green Road Ashbourne,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
