Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,24.3
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
871906,Green Road Ashbourne,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
871906,Green Road Ashbourne,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,24.7
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
871906,Green Road Ashbourne,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
