Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
871906,Green Road Ashbourne,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,24.3
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
871906,Green Road Ashbourne,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,25.2
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
