Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,25.3
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
871906,Green Road Ashbourne,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
871906,Green Road Ashbourne,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
871906,Green Road Ashbourne,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,26.2
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
