Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,26.8
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.39
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
871906,Green Road Ashbourne,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
