Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.47
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
871906,Green Road Ashbourne,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
871906,Green Road Ashbourne,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
871906,Green Road Ashbourne,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.27
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
871906,Green Road Ashbourne,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.41
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
871906,Green Road Ashbourne,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
