Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
871906,Green Road Ashbourne,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.52
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.14
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
871906,Green Road Ashbourne,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.29
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
871906,Green Road Ashbourne,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
871906,Green Road Ashbourne,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.76
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
871906,Green Road Ashbourne,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
871906,Green Road Ashbourne,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
871906,Green Road Ashbourne,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
