Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.4
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
871906,Green Road Ashbourne,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.57
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.78
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
871906,Green Road Ashbourne,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.45
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.71
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
871906,Green Road Ashbourne,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.96
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.91
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
871906,Green Road Ashbourne,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.82
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
871906,Green Road Ashbourne,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.48
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
871906,Green Road Ashbourne,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.52
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.71
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.59
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
871906,Green Road Ashbourne,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.61
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.77
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
871906,Green Road Ashbourne,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.45
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
