Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.35
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
871906,Green Road Ashbourne,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.22
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
871906,Green Road Ashbourne,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.57
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.22
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
871906,Green Road Ashbourne,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,24.9
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.15
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
871906,Green Road Ashbourne,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
871906,Green Road Ashbourne,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.37
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.95
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,24.9
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.17
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
871906,Green Road Ashbourne,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
