Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.88
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
871906,Green Road Ashbourne,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.68
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,24.9
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.02
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.17
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
871906,Green Road Ashbourne,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.36
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.44
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.64
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
871906,Green Road Ashbourne,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.09
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.21
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.92
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
871906,Green Road Ashbourne,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.49
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.5
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.94
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
871906,Green Road Ashbourne,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.16
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.14
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
871906,Green Road Ashbourne,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.73
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.77
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
871906,Green Road Ashbourne,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.04
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.06
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.51
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
871906,Green Road Ashbourne,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.63
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
