Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.79
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
871906,Green Road Ashbourne,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.16
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.9
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.71
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.2
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
871906,Green Road Ashbourne,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.79
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.52
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,25.6
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.19
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
871906,Green Road Ashbourne,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.38
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.3
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
871906,Green Road Ashbourne,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.76
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.9
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.4
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
871906,Green Road Ashbourne,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,19.49
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.61
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.16
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,26.8
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.14
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
871906,Green Road Ashbourne,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.39
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.08
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.31
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.02
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
871906,Green Road Ashbourne,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.4
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.35
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.61
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
871906,Green Road Ashbourne,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
