Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.16
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.07
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.33
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
871906,Green Road Ashbourne,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.2
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.51
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
871906,Green Road Ashbourne,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
871906,Green Road Ashbourne,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.14
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.04
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
871906,Green Road Ashbourne,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
871906,Green Road Ashbourne,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
871906,Green Road Ashbourne,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.43
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
871906,Green Road Ashbourne,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.52
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
