Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
871906,Green Road Ashbourne,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
871906,Green Road Ashbourne,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.08
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.67
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
871906,Green Road Ashbourne,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.58
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
871906,Green Road Ashbourne,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.39
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
871906,Green Road Ashbourne,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.36
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
871906,Green Road Ashbourne,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
871906,Green Road Ashbourne,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
871906,Green Road Ashbourne,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.44
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
