Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
871906,Green Road Ashbourne,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
871906,Green Road Ashbourne,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,26.8
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.78
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
871906,Green Road Ashbourne,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.76
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
871906,Green Road Ashbourne,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
871906,Green Road Ashbourne,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
871906,Green Road Ashbourne,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
871906,Green Road Ashbourne,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.95
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
