Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
871906,Green Road Ashbourne,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.45
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,26.8
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
871906,Green Road Ashbourne,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.37
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
871906,Green Road Ashbourne,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
871906,Green Road Ashbourne,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.55
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.02
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
871906,Green Road Ashbourne,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.39
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.72
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
871906,Green Road Ashbourne,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
871906,Green Road Ashbourne,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
871906,Green Road Ashbourne,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
