Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
871906,Green Road Ashbourne,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.2
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
871906,Green Road Ashbourne,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
871906,Green Road Ashbourne,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
871906,Green Road Ashbourne,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.25
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
871906,Green Road Ashbourne,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.12
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.46
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,25.2
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.36
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
871906,Green Road Ashbourne,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,24.9
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
871906,Green Road Ashbourne,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
