Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.17
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,24.3
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.36
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
871906,Green Road Ashbourne,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
871906,Green Road Ashbourne,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.9
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.63
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
871906,Green Road Ashbourne,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.93
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
871906,Green Road Ashbourne,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
871906,Green Road Ashbourne,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.06
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
871906,Green Road Ashbourne,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.15
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
