Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,21.6
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
871906,Green Road Ashbourne,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.21
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
871906,Green Road Ashbourne,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
871906,Green Road Ashbourne,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
