Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,21.5
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,21.7
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.31
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,21.8
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.69
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,21.2
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
871906,Green Road Ashbourne,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,21.0
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.94
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,21.3
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
871906,Green Road Ashbourne,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
