Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,21.1
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
871906,Green Road Ashbourne,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,22.0
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.05
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,22.1
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.52
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.25
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.1
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,25.0
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,25.2
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
871906,Green Road Ashbourne,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,25.3
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
871906,Green Road Ashbourne,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.68
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,25.2
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
