Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
871906,Green Road Ashbourne,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.98
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,25.2
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.46
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,25.3
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,25.5
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,25.6
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
871906,Green Road Ashbourne,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,25.6
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.42
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.89
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
