Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.48
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
871906,Green Road Ashbourne,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
871906,Green Road Ashbourne,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
871906,Green Road Ashbourne,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
871906,Green Road Ashbourne,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.61
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
871906,Green Road Ashbourne,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.27
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
871906,Green Road Ashbourne,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
