Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.19
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
871906,Green Road Ashbourne,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
871906,Green Road Ashbourne,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
871906,Green Road Ashbourne,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.75
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.48
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
871906,Green Road Ashbourne,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.05
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.83
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,26.2
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
871906,Green Road Ashbourne,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
871906,Green Road Ashbourne,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
