Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
871906,Green Road Ashbourne,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.3
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
871906,Green Road Ashbourne,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.3
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
871906,Green Road Ashbourne,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.56
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
871906,Green Road Ashbourne,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.63
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
871906,Green Road Ashbourne,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
871906,Green Road Ashbourne,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
871906,Green Road Ashbourne,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
871906,Green Road Ashbourne,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
