Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
871906,Green Road Ashbourne,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
871906,Green Road Ashbourne,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.65
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
871906,Green Road Ashbourne,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
871906,Green Road Ashbourne,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.6
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
871906,Green Road Ashbourne,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
871906,Green Road Ashbourne,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
