Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
871906,Green Road Ashbourne,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
871906,Green Road Ashbourne,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.19
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.81
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
871906,Green Road Ashbourne,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.55
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
871906,Green Road Ashbourne,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
871906,Green Road Ashbourne,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
871906,Green Road Ashbourne,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.32
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
871906,Green Road Ashbourne,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
871906,Green Road Ashbourne,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
