Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
871906,Green Road Ashbourne,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.77
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
871906,Green Road Ashbourne,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.62
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.72
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
871906,Green Road Ashbourne,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.22
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.51
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
871906,Green Road Ashbourne,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.44
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.82
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
871906,Green Road Ashbourne,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.21
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.32
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.21
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
871906,Green Road Ashbourne,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.31
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.3
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.16
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
871906,Green Road Ashbourne,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.97
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
871906,Green Road Ashbourne,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.14
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
