Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.2
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.74
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.2
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
871906,Green Road Ashbourne,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.33
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
871906,Green Road Ashbourne,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.34
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.37
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.65
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
871906,Green Road Ashbourne,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
871906,Green Road Ashbourne,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
871906,Green Road Ashbourne,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.15
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.41
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
871906,Green Road Ashbourne,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
871906,Green Road Ashbourne,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
