Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.67
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
871906,Green Road Ashbourne,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.22
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.06
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
871906,Green Road Ashbourne,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.33
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.99
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.61
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
871906,Green Road Ashbourne,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.49
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
871906,Green Road Ashbourne,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.97
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
871906,Green Road Ashbourne,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
