Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.93
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
871906,Green Road Ashbourne,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.2
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.01
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
871906,Green Road Ashbourne,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.14
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,51.9
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.25
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
871906,Green Road Ashbourne,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.92
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.57
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.08
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.11
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
871906,Green Road Ashbourne,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.11
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.18
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
871906,Green Road Ashbourne,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
871906,Green Road Ashbourne,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.96
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
871906,Green Road Ashbourne,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
