Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.99
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,26.4
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.3
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,26.3
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
871906,Green Road Ashbourne,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.41
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,26.2
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
871906,Green Road Ashbourne,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,25.9
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
871906,Green Road Ashbourne,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.72
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
