Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
871906,Green Road Ashbourne,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,26.2
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
871906,Green Road Ashbourne,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.17
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
871906,Green Road Ashbourne,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.95
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
871906,Green Road Ashbourne,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,25.7
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
871906,Green Road Ashbourne,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.13
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,25.4
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
871906,Green Road Ashbourne,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
871906,Green Road Ashbourne,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.99
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.21
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.52
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
