Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
871906,Green Road Ashbourne,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.02
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.15
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
871906,Green Road Ashbourne,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.74
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
871906,Green Road Ashbourne,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
871906,Green Road Ashbourne,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
871906,Green Road Ashbourne,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
871906,Green Road Ashbourne,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
