Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
871906,Green Road Ashbourne,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
871906,Green Road Ashbourne,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,24.7
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
871906,Green Road Ashbourne,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.35
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,24.7
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
871906,Green Road Ashbourne,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
871906,Green Road Ashbourne,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.88
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
871906,Green Road Ashbourne,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.31
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
871906,Green Road Ashbourne,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.73
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
871906,Green Road Ashbourne,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
