Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
871906,Green Road Ashbourne,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.99
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
871906,Green Road Ashbourne,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
871906,Green Road Ashbourne,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.95
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
871906,Green Road Ashbourne,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,24.3
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
871906,Green Road Ashbourne,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
871906,Green Road Ashbourne,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
871906,Green Road Ashbourne,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
871906,Green Road Ashbourne,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.48
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
