Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
871906,Green Road Ashbourne,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.18
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
871906,Green Road Ashbourne,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
871906,Green Road Ashbourne,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
871906,Green Road Ashbourne,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
871906,Green Road Ashbourne,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
