Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
871906,Green Road Ashbourne,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.31
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
871906,Green Road Ashbourne,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.58
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.83
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
871906,Green Road Ashbourne,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,23.5
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
871906,Green Road Ashbourne,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,17.07
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.53
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
871906,Green Road Ashbourne,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,18.06
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
