Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
871906,Green Road Ashbourne,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,18.25
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.94
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,23.6
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
871906,Green Road Ashbourne,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,18.11
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.3
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.76
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
871906,Green Road Ashbourne,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.19
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
871906,Green Road Ashbourne,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,17.62
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
871906,Green Road Ashbourne,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,17.79
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
871906,Green Road Ashbourne,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,17.9
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,24.3
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
871906,Green Road Ashbourne,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,18.17
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.24
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
