Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
871906,Green Road Ashbourne,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,18.2
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
871906,Green Road Ashbourne,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,18.12
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.64
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
871906,Green Road Ashbourne,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,18.08
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,24.9
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
871906,Green Road Ashbourne,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,18.1
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,61.2
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.53
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,25.0
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
871906,Green Road Ashbourne,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,17.78
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.76
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.66
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
871906,Green Road Ashbourne,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,18.29
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.04
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,25.3
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
871906,Green Road Ashbourne,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,18.27
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,25.6
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
871906,Green Road Ashbourne,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,18.15
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.99
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
