Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
871906,Green Road Ashbourne,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,18.33
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.87
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,25.8
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
871906,Green Road Ashbourne,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,18.6
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.25
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,26.0
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.42
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.58
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
871906,Green Road Ashbourne,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,18.6
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.65
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,26.1
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
871906,Green Road Ashbourne,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,18.46
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.07
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,26.3
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.24
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
871906,Green Road Ashbourne,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,18.4
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,26.5
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
871906,Green Road Ashbourne,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,18.57
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,26.6
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
871906,Green Road Ashbourne,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,18.55
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.59
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
871906,Green Road Ashbourne,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,18.38
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.97
