Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.63
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,26.8
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
871906,Green Road Ashbourne,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,18.68
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.57
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
871906,Green Road Ashbourne,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.26
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.09
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,26.8
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.62
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
871906,Green Road Ashbourne,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.83
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,27.2
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
871906,Green Road Ashbourne,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
