Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
871906,Green Road Ashbourne,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.23
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.77
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
871906,Green Road Ashbourne,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.72
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.96
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
871906,Green Road Ashbourne,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
871906,Green Road Ashbourne,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
871906,Green Road Ashbourne,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.85
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.99
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
871906,Green Road Ashbourne,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
871906,Green Road Ashbourne,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.39
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
871906,Green Road Ashbourne,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.81
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
