Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.55
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
871906,Green Road Ashbourne,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
871906,Green Road Ashbourne,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.67
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.25
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
871906,Green Road Ashbourne,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.85
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
871906,Green Road Ashbourne,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.02
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
871906,Green Road Ashbourne,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.28
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
871906,Green Road Ashbourne,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.77
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.32
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.67
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.96
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
871906,Green Road Ashbourne,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
871906,Green Road Ashbourne,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
