Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.83
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
871906,Green Road Ashbourne,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.84
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.82
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
871906,Green Road Ashbourne,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.15
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
871906,Green Road Ashbourne,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.65
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.48
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
871906,Green Road Ashbourne,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.86
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.49
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.85
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
871906,Green Road Ashbourne,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.76
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.92
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
871906,Green Road Ashbourne,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.33
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.12
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
871906,Green Road Ashbourne,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
