Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
871906,Green Road Ashbourne,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.66
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.31
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
871906,Green Road Ashbourne,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.12
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.91
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.92
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.23
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.7
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
871906,Green Road Ashbourne,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.97
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
871906,Green Road Ashbourne,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
871906,Green Road Ashbourne,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.32
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,29.1
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
871906,Green Road Ashbourne,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.92
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,29.0
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.73
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.64
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
871906,Green Road Ashbourne,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.63
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,28.9
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
871906,Green Road Ashbourne,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.06
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
