Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.33
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
871906,Green Road Ashbourne,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.11
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.3
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.81
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
871906,Green Road Ashbourne,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.38
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.63
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.56
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.72
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
871906,Green Road Ashbourne,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.72
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.54
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.07
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,28.8
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.66
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
871906,Green Road Ashbourne,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.6
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.18
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.31
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.9
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,28.7
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.3
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
871906,Green Road Ashbourne,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.26
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.85
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.02
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
871906,Green Road Ashbourne,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.07
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.04
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,28.6
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.8
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
871906,Green Road Ashbourne,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.93
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.29
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,28.5
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
