Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.14
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.63
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
871906,Green Road Ashbourne,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.67
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.67
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.88
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.51
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,28.4
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.93
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.56
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
871906,Green Road Ashbourne,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.72
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.69
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.1
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.92
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
871906,Green Road Ashbourne,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.72
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.78
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,28.3
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
871906,Green Road Ashbourne,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.13
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.38
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,28.2
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
871906,Green Road Ashbourne,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.5
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.38
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.64
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.17
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.14
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
871906,Green Road Ashbourne,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.09
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.31
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.72
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
871906,Green Road Ashbourne,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.01
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.59
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.05
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,28.1
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
871906,Green Road Ashbourne,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.08
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.86
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.2
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
