Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.08
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
871906,Green Road Ashbourne,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.13
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.58
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.91
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
871906,Green Road Ashbourne,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.82
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.92
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.41
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.3
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
871906,Green Road Ashbourne,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.5
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
871906,Green Road Ashbourne,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.42
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.11
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.77
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.89
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
871906,Green Road Ashbourne,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.58
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.45
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.83
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.36
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.98
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
871906,Green Road Ashbourne,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.46
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.52
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.5
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.2
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,28.0
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.12
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.6
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.3
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
