Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.43
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.35
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
871906,Green Road Ashbourne,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.4
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.81
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.13
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
871906,Green Road Ashbourne,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.49
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.14
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.69
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
871906,Green Road Ashbourne,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.34
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.45
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.36
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.07
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
871906,Green Road Ashbourne,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.77
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.93
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.34
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,27.7
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
871906,Green Road Ashbourne,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.79
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
871906,Green Road Ashbourne,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.06
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.79
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.54
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.11
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.71
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-2.58
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
