Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,27.6
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.82
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.93
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.68
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.7
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.14
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.66
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
871906,Green Road Ashbourne,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.11
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.39
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.18
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.87
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
871906,Green Road Ashbourne,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.38
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.06
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
871906,Green Road Ashbourne,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.68
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.89
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.01
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.98
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
871906,Green Road Ashbourne,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.13
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.25
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
871906,Green Road Ashbourne,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.46
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.78
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.45
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.14
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.2
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,-0.07
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.36
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.67
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.1
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.45
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.7
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.84
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.49
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
871906,Green Road Ashbourne,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.83
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.16
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.49
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.0
