Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,27.5
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.47
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.68
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
871906,Green Road Ashbourne,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.51
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.18
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.93
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.49
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
871906,Green Road Ashbourne,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.85
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.08
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.05
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.1
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
871906,Green Road Ashbourne,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.95
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.61
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.12
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,27.9
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
871906,Green Road Ashbourne,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.12
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.03
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.82
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.2
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.4
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,27.8
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.65
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
871906,Green Road Ashbourne,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.98
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.75
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.29
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.8
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.3
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,27.3
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
871906,Green Road Ashbourne,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.64
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.55
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.0
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.0
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,27.0
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
871906,Green Road Ashbourne,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.94
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.02
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.25
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,26.9
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.43
