Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
871906,Green Road Ashbourne,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.12
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.51
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.08
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.3
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.5
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,26.8
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
871906,Green Road Ashbourne,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.87
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.97
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.5
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.8
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,27.1
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.79
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
871906,Green Road Ashbourne,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.28
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.21
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.82
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.4
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.7
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.92
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.45
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
871906,Green Road Ashbourne,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.68
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.48
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.7
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,27.4
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
871906,Green Road Ashbourne,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.15
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.39
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.4
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.17
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.6
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.17
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,26.7
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
871906,Green Road Ashbourne,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.66
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.29
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.78
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.0
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,25.4
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.4
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
871906,Green Road Ashbourne,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.29
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.14
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.78
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.61
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.0
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
871906,Green Road Ashbourne,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.25
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.93
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.92
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.2
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
