Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
871906,Green Road Ashbourne,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.27
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.97
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.8
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.2
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
871906,Green Road Ashbourne,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.15
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.5
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.01
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
871906,Green Road Ashbourne,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.2
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.13
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.66
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.5
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,24.7
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
871906,Green Road Ashbourne,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.15
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.97
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.5
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.1
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.3
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
871906,Green Road Ashbourne,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.19
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.42
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.29
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.3
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.37
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
871906,Green Road Ashbourne,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.97
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.47
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.75
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.87
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.2
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,24.2
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.82
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
871906,Green Road Ashbourne,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.82
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.36
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.0
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.33
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.3
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.93
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
871906,Green Road Ashbourne,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
