Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.35
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.96
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.74
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.41
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.4
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.6
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,23.8
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.12
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
871906,Green Road Ashbourne,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.1
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.54
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.33
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.69
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.0
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.6
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,23.7
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.42
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.59
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
871906,Green Road Ashbourne,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.05
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.92
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.48
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.61
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
871906,Green Road Ashbourne,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.56
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.42
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.15
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.83
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.29
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.7
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
871906,Green Road Ashbourne,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.15
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.43
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.89
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.83
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.8
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.7
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.97
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
871906,Green Road Ashbourne,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.9
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
871906,Green Road Ashbourne,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.36
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.59
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
871906,Green Road Ashbourne,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.42
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
