Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.87
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
871906,Green Road Ashbourne,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.49
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.01
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.5
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
871906,Green Road Ashbourne,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.48
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.82
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
871906,Green Road Ashbourne,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
871906,Green Road Ashbourne,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
871906,Green Road Ashbourne,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
871906,Green Road Ashbourne,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.53
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.76
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
871906,Green Road Ashbourne,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.39
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
