Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,22.3
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,22.5
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
871906,Green Road Ashbourne,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.81
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
871906,Green Road Ashbourne,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,22.6
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
871906,Green Road Ashbourne,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.44
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.76
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,22.7
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
871906,Green Road Ashbourne,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
871906,Green Road Ashbourne,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.06
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.45
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
871906,Green Road Ashbourne,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
