Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
871906,Green Road Ashbourne,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.59
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.17
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
871906,Green Road Ashbourne,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.86
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.22
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
871906,Green Road Ashbourne,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.14
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,22.9
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
871906,Green Road Ashbourne,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
871906,Green Road Ashbourne,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,22.8
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
871906,Green Road Ashbourne,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.31
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,23.0
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
