Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,23.1
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,23.2
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
871906,Green Road Ashbourne,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.46
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,23.3
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.95
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
871906,Green Road Ashbourne,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
871906,Green Road Ashbourne,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
871906,Green Road Ashbourne,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.71
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
871906,Green Road Ashbourne,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
