Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
871906,Green Road Ashbourne,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.61
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,23.4
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
871906,Green Road Ashbourne,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
871906,Green Road Ashbourne,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.08
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
871906,Green Road Ashbourne,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
871906,Green Road Ashbourne,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,23.9
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
871906,Green Road Ashbourne,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
871906,Green Road Ashbourne,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,24.0
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
871906,Green Road Ashbourne,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.82
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.66
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
