Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
871906,Green Road Ashbourne,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.71
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
871906,Green Road Ashbourne,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.74
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
871906,Green Road Ashbourne,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.55
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,24.1
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
871906,Green Road Ashbourne,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
871906,Green Road Ashbourne,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
871906,Green Road Ashbourne,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.2
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.2
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.05
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.21
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
871906,Green Road Ashbourne,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.34
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.37
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.89
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
871906,Green Road Ashbourne,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
