Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.88
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.28
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.57
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.68
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
871906,Green Road Ashbourne,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.85
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.01
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.73
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
871906,Green Road Ashbourne,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.86
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.16
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
871906,Green Road Ashbourne,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.55
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.88
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
871906,Green Road Ashbourne,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.35
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
871906,Green Road Ashbourne,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.8
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.76
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.7
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
871906,Green Road Ashbourne,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.58
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.42
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.21
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.26
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
871906,Green Road Ashbourne,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.71
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.74
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.27
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.27
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.85
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.3
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
