Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,24.5
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
871906,Green Road Ashbourne,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.73
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
871906,Green Road Ashbourne,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.45
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,24.7
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
871906,Green Road Ashbourne,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.77
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,24.9
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
871906,Green Road Ashbourne,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.23
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.47
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,25.0
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
871906,Green Road Ashbourne,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.44
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,25.0
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
871906,Green Road Ashbourne,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.05
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.47
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
871906,Green Road Ashbourne,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.44
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.53
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.92
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
871906,Green Road Ashbourne,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.75
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.06
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
