Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.66
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,25.1
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.23
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
871906,Green Road Ashbourne,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.35
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.52
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,25.0
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.1
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
871906,Green Road Ashbourne,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.25
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.01
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,25.0
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.74
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
871906,Green Road Ashbourne,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.35
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.7
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.74
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,25.0
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.25
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
871906,Green Road Ashbourne,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.38
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.32
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.23
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.1
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,24.9
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.93
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
871906,Green Road Ashbourne,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.06
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.57
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.5
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.1
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.11
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,161.6
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
871906,Green Road Ashbourne,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.93
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.51
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.9
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.4
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,24.8
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.27
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
871906,Green Road Ashbourne,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.74
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.49
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.47
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.33
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
