Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.52
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.01
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
871906,Green Road Ashbourne,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.96
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.48
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,24.7
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.6
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
871906,Green Road Ashbourne,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.83
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.24
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.99
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.7
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.7
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.03
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
871906,Green Road Ashbourne,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.71
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.28
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.35
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.15
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,160.1
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
871906,Green Road Ashbourne,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.96
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,38.4
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.66
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.19
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
871906,Green Road Ashbourne,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.7
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.92
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.6
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.03
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
871906,Green Road Ashbourne,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.31
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.64
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.73
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,24.6
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
871906,Green Road Ashbourne,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.85
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.34
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.28
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,24.4
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
871906,Green Road Ashbourne,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.7
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.53
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.46
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
871906,Green Road Ashbourne,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
